,Conductor,,,Neutral Wire,,,,,Allowable Ampacities,,,
Stock #,Size (AWG or kcmil),No. of Conductors,No. of Strands,Size (AWG),No. of Neutrals,No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity at 60C,Allowable Ampacity at 75C,Allowable Ampacity at 90C,Allowable Ampacity in Dwelling
28164202,6 AWG,3,7,6,1,7,710,421,55,65,75,
26348301,4 AWG,3,7,6,1,7,787,585,70,85,95,100
27757402,3 AWG,3,7,5,1,7,855,719,85,100,110,110
26701301,2 AWG,3,7,4,1,7,933,886,95,115,130,125
27082701,1 AWG,3,19,3,1,7,1131,1124,110,130,150,150
27755802,1/0 AWG,3,19,2,1,7,1240,1396,125,150,170,175
27083501,2/0 AWG,3,19,1,1,19,1346,1730,145,175,195,200
27084301,3/0 AWG,3,19,1/0,1,19,1462,2149,165,200,225,225
